Time,Battery Voltage(mv),Battery Current(mA), Panel Voltage(mV), Panel Power(W),Load Current (mA), State of operation
13/02/2020 16:16:03,13240,0,24010,0,0,Off
13/02/2020 16:16:05,13230,0,24000,0,0,Off
13/02/2020 16:16:07,13280,130,23980,1,0,Bulk
13/02/2020 16:16:09,13620,870,23660,9,400,Bulk
13/02/2020 16:16:11,13240,0,24010,0,0,Off
13/02/2020 16:16:13,13240,0,24010,0,0,Bulk
13/02/2020 16:16:15,13280,140,23980,1,0,Bulk
13/02/2020 16:16:18,13250,0,12310,0,0,Off
13/02/2020 16:16:20,13240,0,24010,0,0,Off
13/02/2020 16:16:22,13240,60,24000,0,0,Bulk
13/02/2020 16:16:24,13360,300,23920,4,100,Bulk
13/02/2020 16:16:26,13240,0,11760,0,0,Off
13/02/2020 16:16:28,13240,0,24000,0,0,Off
13/02/2020 16:16:30,13280,90,24000,0,0,Bulk
13/02/2020 16:16:32,13380,340,23900,5,100,Bulk
13/02/2020 16:16:34,13240,0,24010,0,0,Off
13/02/2020 16:16:36,13240,0,24000,0,0,Off
13/02/2020 16:16:38,13290,120,23980,1,0,Bulk
13/02/2020 16:16:40,13240,0,12830,0,0,Off
13/02/2020 16:16:42,13240,0,24010,0,0,Off
13/02/2020 16:16:44,13250,30,24000,0,0,Bulk
13/02/2020 16:16:46,13340,260,23940,4,0,Bulk
13/02/2020 16:16:48,13240,0,12290,0,0,Off
13/02/2020 16:16:50,13240,0,24000,0,0,Off
13/02/2020 16:16:52,13270,50,24000,0,0,Bulk
13/02/2020 16:16:54,13380,310,23920,4,0,Bulk
13/02/2020 16:16:56,13250,0,14190,0,0,Off
13/02/2020 16:16:58,13250,0,24000,0,0,Off
13/02/2020 16:17:00,13280,80,23980,0,0,Bulk
13/02/2020 16:17:02,13400,350,23900,5,100,Bulk
13/02/2020 16:17:04,13240,0,24000,0,0,Off
13/02/2020 16:17:07,13240,0,24000,0,0,Off
13/02/2020 16:17:09,13280,120,23980,1,0,Bulk
13/02/2020 16:17:11,13650,890,23680,9,400,Bulk
13/02/2020 16:17:13,13240,0,24000,0,0,Off
13/02/2020 16:17:15,13230,0,24020,0,0,Bulk
13/02/2020 16:17:17,13290,140,23980,1,0,Bulk
13/02/2020 16:17:19,13240,0,12250,0,0,Off
13/02/2020 16:17:21,13240,0,24010,0,0,Off
13/02/2020 16:17:23,13250,60,24000,0,0,Bulk
13/02/2020 16:17:25,13380,300,23920,4,100,Bulk
13/02/2020 16:17:27,13240,0,14860,0,0,Off
13/02/2020 16:17:29,13240,0,24000,0,0,Off
13/02/2020 16:17:31,13280,90,23990,0,0,Bulk
13/02/2020 16:17:33,13360,350,23900,5,100,Bulk
13/02/2020 16:17:35,13240,0,24000,0,0,Off
13/02/2020 16:17:37,13240,0,24010,0,0,Off
13/02/2020 16:17:39,13280,120,23980,1,0,Bulk
13/02/2020 16:17:41,13650,880,23690,9,400,Bulk
13/02/2020 16:17:43,13240,0,24000,0,0,Off
13/02/2020 16:17:45,13240,0,24020,0,0,Bulk
13/02/2020 16:17:47,13280,140,23980,1,0,Bulk
13/02/2020 16:17:49,13250,-20,13770,7,0,Bulk
13/02/2020 16:17:51,13240,0,24000,0,0,Off
13/02/2020 16:17:53,13230,0,24010,0,0,Bulk
13/02/2020 16:17:55,13310,170,23980,2,0,Bulk
13/02/2020 16:17:57,13230,-10,13770,3,0,Bulk
13/02/2020 16:17:59,13240,0,24010,0,0,Off
13/02/2020 16:18:01,13240,0,24010,0,0,Bulk
13/02/2020 16:18:03,13330,220,23960,2,0,Bulk
13/02/2020 16:18:05,13240,-10,13790,1,0,Off
13/02/2020 16:18:07,13230,0,24000,0,0,Off
13/02/2020 16:18:09,13250,10,24000,0,0,Bulk
13/02/2020 16:18:11,13340,230,23960,3,0,Bulk
13/02/2020 16:18:13,13240,0,24020,0,0,Off
13/02/2020 16:18:15,13240,-10,24020,0,0,Bulk
13/02/2020 16:18:17,13260,140,23980,1,0,Bulk
13/02/2020 16:18:20,13240,0,12300,0,0,Off
13/02/2020 16:18:22,13240,0,24010,0,0,Off
13/02/2020 16:18:24,13270,50,24000,0,0,Bulk
13/02/2020 16:18:26,13380,300,23910,4,100,Bulk
13/02/2020 16:18:28,13240,0,15920,0,0,Off
13/02/2020 16:18:31,13220,0,24010,0,0,Bulk
13/02/2020 16:18:33,13320,210,23960,2,0,Bulk
13/02/2020 16:18:35,13250,-10,13770,1,0,Bulk
13/02/2020 16:18:38,13240,0,24010,0,0,Off
13/02/2020 16:18:40,13280,120,23980,1,0,Bulk
13/02/2020 16:18:42,13650,890,23690,9,400,Bulk
13/02/2020 16:18:44,13240,0,24000,0,0,Off
13/02/2020 16:18:46,13240,-10,24010,0,0,Bulk
13/02/2020 16:18:48,13290,150,23980,1,0,Bulk
13/02/2020 16:18:50,13250,0,13970,8,0,Bulk
13/02/2020 16:18:52,13240,0,24010,0,0,Off
13/02/2020 16:18:54,13260,60,24000,0,0,Bulk
13/02/2020 16:18:56,13360,310,23900,4,100,Bulk
13/02/2020 16:18:59,13240,0,14480,0,0,Off
13/02/2020 16:19:01,13240,0,24010,0,0,Off
13/02/2020 16:19:03,13280,90,23980,0,0,Bulk
13/02/2020 16:19:05,13390,350,23900,5,100,Bulk
13/02/2020 16:19:07,13240,0,24020,0,0,Off
13/02/2020 16:19:09,13240,0,24010,0,0,Off
13/02/2020 16:19:11,13280,120,23980,1,0,Bulk
13/02/2020 16:19:13,13240,0,12850,0,0,Off
13/02/2020 16:19:16,13220,0,24020,0,0,Bulk
13/02/2020 16:19:18,13240,140,23980,1,0,Bulk
13/02/2020 16:19:20,13240,0,13790,7,0,Bulk
13/02/2020 16:19:22,13240,0,24000,0,0,Off
13/02/2020 16:19:24,13240,0,24010,0,0,Bulk
13/02/2020 16:19:26,13270,170,23980,2,0,Bulk
13/02/2020 16:19:28,13240,-10,13790,3,0,Bulk
13/02/2020 16:19:30,13240,0,24020,0,0,Off
13/02/2020 16:19:32,13250,0,24000,0,0,Bulk
13/02/2020 16:19:34,13290,220,23960,2,0,Bulk
13/02/2020 16:19:36,13240,-10,13770,1,0,Bulk
13/02/2020 16:19:39,13240,0,24000,0,0,Off
13/02/2020 16:19:41,13280,110,23980,1,0,Bulk
13/02/2020 16:19:43,13650,860,23680,9,400,Bulk
13/02/2020 16:19:45,13240,0,24000,0,0,Off
13/02/2020 16:19:47,13240,0,24020,0,0,Bulk
13/02/2020 16:19:49,13290,150,23980,1,0,Bulk
13/02/2020 16:19:51,13250,-10,13810,8,0,Bulk
13/02/2020 16:19:53,13240,0,24000,0,0,Off
13/02/2020 16:19:55,13240,0,24010,0,0,Bulk
13/02/2020 16:19:57,13310,180,23980,2,0,Bulk
13/02/2020 16:19:59,13240,-10,13790,3,0,Bulk
13/02/2020 16:20:01,13240,0,24010,0,0,Off
13/02/2020 16:20:03,13240,0,24000,0,0,Bulk
13/02/2020 16:20:05,13320,210,23960,2,0,Bulk
13/02/2020 16:20:07,13240,-10,13770,1,0,Bulk
13/02/2020 16:20:09,13240,0,24010,0,0,Off
13/02/2020 16:20:11,13250,20,24000,0,0,Bulk
13/02/2020 16:20:13,13340,240,23940,3,0,Bulk
13/02/2020 16:20:15,13240,0,12940,0,0,Off
13/02/2020 16:20:17,13240,0,24000,0,0,Off
13/02/2020 16:20:19,13250,30,24000,0,0,Bulk
13/02/2020 16:20:21,13350,270,23940,4,0,Bulk
13/02/2020 16:20:23,13250,0,24000,0,0,Off
13/02/2020 16:20:25,13210,0,24010,0,0,Bulk
13/02/2020 16:20:27,13300,160,23980,2,0,Bulk
13/02/2020 16:20:29,13250,-10,13790,4,0,Bulk
13/02/2020 16:20:31,13240,0,24000,0,0,Off
13/02/2020 16:20:33,13240,0,24010,0,0,Bulk
13/02/2020 16:20:35,13320,210,23960,2,0,Bulk
13/02/2020 16:20:37,13240,-10,13770,1,0,Off
13/02/2020 16:20:39,13240,0,24000,0,0,Off
13/02/2020 16:20:41,13250,20,24000,0,0,Bulk
13/02/2020 16:20:43,13340,240,23940,3,0,Bulk
13/02/2020 16:20:46,13240,0,24010,0,0,Off
13/02/2020 16:20:48,13240,-10,24020,0,0,Bulk
13/02/2020 16:20:50,13280,150,23980,1,0,Bulk
13/02/2020 16:20:52,13250,-10,13810,8,0,Bulk
13/02/2020 16:20:54,13240,0,24000,0,0,Off
13/02/2020 16:20:56,13240,0,24020,0,0,Bulk
13/02/2020 16:20:58,13290,170,23980,2,0,Bulk
13/02/2020 16:21:00,13240,-10,13770,3,0,Bulk
13/02/2020 16:21:02,13240,0,24010,0,0,Off
13/02/2020 16:21:04,13250,0,24010,0,0,Bulk
13/02/2020 16:21:06,13320,200,23960,2,0,Bulk
13/02/2020 16:21:08,13220,-10,13770,1,0,Off
13/02/2020 16:21:10,13240,0,24010,0,0,Off
13/02/2020 16:21:12,13260,30,24000,0,0,Bulk
13/02/2020 16:21:14,13350,290,23920,4,100,Bulk
13/02/2020 16:21:16,13240,0,24000,0,0,Off
13/02/2020 16:21:18,13250,0,24020,0,0,Bulk
13/02/2020 16:21:21,13310,160,23980,2,0,Bulk
13/02/2020 16:21:23,13210,-10,13790,3,0,Bulk
13/02/2020 16:21:25,13240,0,24010,0,0,Off
13/02/2020 16:21:27,13250,0,24000,0,0,Bulk
13/02/2020 16:21:29,13320,210,23950,2,0,Bulk
13/02/2020 16:21:31,13240,-10,13770,1,0,Bulk
13/02/2020 16:21:33,13240,0,24010,0,0,Off
13/02/2020 16:21:35,13280,140,23980,1,0,Bulk
13/02/2020 16:21:37,13630,900,23690,9,400,Bulk
13/02/2020 16:21:39,13240,0,24010,0,0,Off
13/02/2020 16:21:41,13240,0,24010,0,0,Bulk
13/02/2020 16:21:43,13280,140,23980,1,0,Bulk
13/02/2020 16:21:45,13220,0,13940,8,0,Bulk
13/02/2020 16:21:47,13240,0,24010,0,0,Off
13/02/2020 16:21:49,13240,0,24020,0,0,Bulk
13/02/2020 16:21:51,13310,180,23960,2,0,Bulk
13/02/2020 16:21:53,13250,-10,13790,3,0,Bulk
13/02/2020 16:21:55,13240,0,24010,0,0,Off
13/02/2020 16:21:57,13250,0,24010,0,0,Bulk
13/02/2020 16:21:59,13290,220,23960,2,0,Bulk
13/02/2020 16:22:02,13240,-10,13800,1,0,Bulk
13/02/2020 16:22:04,13240,0,24010,0,0,Off
13/02/2020 16:22:06,13220,10,24000,0,0,Bulk
13/02/2020 16:22:08,13330,240,23940,3,0,Bulk
13/02/2020 16:22:10,13230,0,24000,0,0,Off
13/02/2020 16:22:12,13240,0,24010,0,0,Bulk
13/02/2020 16:22:14,13270,140,23980,1,0,Bulk
13/02/2020 16:22:16,13250,-10,13800,8,0,Bulk
13/02/2020 16:22:18,13240,0,24010,0,0,Off
13/02/2020 16:22:22,13300,170,23970,2,0,Bulk
13/02/2020 16:22:24,13240,-10,13770,4,0,Bulk
13/02/2020 16:22:26,13240,0,24000,0,0,Off
13/02/2020 16:22:28,13250,0,24010,0,0,Bulk
13/02/2020 16:22:30,13290,220,23960,2,0,Bulk
13/02/2020 16:22:32,13240,0,24010,0,0,Off
13/02/2020 16:22:34,13240,0,24020,0,0,Off
13/02/2020 16:22:37,13280,120,23980,1,0,Bulk
13/02/2020 16:22:39,13210,0,12840,0,0,Off
13/02/2020 16:22:42,13210,0,24020,0,0,Bulk
13/02/2020 16:22:44,13280,140,23980,1,0,Bulk
13/02/2020 16:22:46,13250,-10,13800,8,0,Bulk
13/02/2020 16:22:48,13220,0,24010,0,0,Off
13/02/2020 16:22:50,13240,0,24020,0,0,Bulk
13/02/2020 16:22:53,13380,280,23920,4,100,Bulk
13/02/2020 16:22:55,13240,0,14270,0,0,Off
13/02/2020 16:22:57,13230,0,24000,0,0,Off
13/02/2020 16:22:59,13270,90,23990,0,0,Bulk
13/02/2020 16:23:01,13380,350,23900,5,100,Bulk
13/02/2020 16:23:04,13240,0,24000,0,0,Off
13/02/2020 16:23:06,13250,10,24000,0,0,Bulk
13/02/2020 16:23:08,13330,240,23950,3,0,Bulk
13/02/2020 16:23:10,13240,0,12910,0,0,Off
13/02/2020 16:23:13,13240,-10,24000,0,0,Bulk
13/02/2020 16:23:15,13280,150,23980,1,0,Bulk
13/02/2020 16:23:17,13200,0,13890,8,0,Bulk
13/02/2020 16:23:19,13230,0,24010,0,0,Off
13/02/2020 16:23:21,13240,0,24010,0,0,Bulk
13/02/2020 16:23:24,13370,300,23900,4,100,Bulk
13/02/2020 16:23:26,13240,0,17630,0,0,Off
13/02/2020 16:23:28,13240,0,24010,0,0,Off
13/02/2020 16:23:30,13270,90,23980,0,0,Bulk
13/02/2020 16:23:32,13400,350,23900,5,100,Bulk
13/02/2020 16:23:35,13240,0,24000,0,0,Off
13/02/2020 16:23:37,13250,20,24000,0,0,Bulk
13/02/2020 16:23:39,13320,240,23940,3,0,Bulk
13/02/2020 16:23:41,13240,0,12850,0,0,Off
13/02/2020 16:23:43,13240,0,24020,0,0,Off
13/02/2020 16:23:45,13280,140,23980,1,0,Bulk
13/02/2020 16:23:48,13240,-10,13770,8,0,Bulk
13/02/2020 16:23:50,13240,0,24000,0,0,Off
13/02/2020 16:23:52,13230,0,24010,0,0,Bulk
13/02/2020 16:23:54,13300,170,23980,2,0,Bulk
13/02/2020 16:23:56,13240,-10,13770,3,0,Bulk
13/02/2020 16:23:58,13240,0,24000,0,0,Off
13/02/2020 16:24:00,13240,0,24010,0,0,Bulk
13/02/2020 16:24:02,13320,210,23960,2,0,Bulk
13/02/2020 16:24:04,13240,-10,13790,1,0,Bulk
13/02/2020 16:24:06,13240,0,24010,0,0,Off
13/02/2020 16:24:08,13250,20,24000,0,0,Bulk
13/02/2020 16:24:10,13340,230,23960,3,0,Bulk
13/02/2020 16:24:12,13240,0,12860,0,0,Off
13/02/2020 16:24:14,13240,0,24010,0,0,Off
13/02/2020 16:24:16,13250,40,24000,0,0,Bulk
13/02/2020 16:24:18,13350,290,23930,4,0,Bulk
13/02/2020 16:24:20,13250,0,12290,0,0,Off
13/02/2020 16:24:22,13200,0,24010,0,0,Off
13/02/2020 16:24:24,13260,60,24000,0,0,Bulk
13/02/2020 16:24:26,13350,300,23910,4,100,Bulk
13/02/2020 16:24:28,13240,0,15210,0,0,Off
13/02/2020 16:24:30,13240,0,24000,0,0,Off
13/02/2020 16:24:32,13280,90,24000,0,0,Bulk
13/02/2020 16:24:34,13390,350,23900,5,100,Bulk
13/02/2020 16:24:36,13240,0,24000,0,0,Off
13/02/2020 16:24:38,13240,0,24000,0,0,Off
13/02/2020 16:24:40,13280,120,23980,1,0,Bulk
13/02/2020 16:24:42,13650,880,23680,9,400,Bulk
13/02/2020 16:24:44,13200,0,24000,0,0,Off
13/02/2020 16:24:46,13240,-10,24020,0,0,Bulk
13/02/2020 16:24:48,13280,140,23980,1,0,Bulk
13/02/2020 16:24:50,13250,-10,13720,7,0,Bulk
13/02/2020 16:24:52,13240,0,24000,0,0,Off
13/02/2020 16:24:54,13230,0,24000,0,0,Bulk
13/02/2020 16:24:56,13320,220,23960,2,0,Bulk
13/02/2020 16:24:58,13240,0,24010,0,0,Off
13/02/2020 16:25:00,13240,0,24010,0,0,Off
13/02/2020 16:25:02,13280,120,23980,1,0,Bulk
13/02/2020 16:25:04,13640,870,23680,9,400,Bulk
13/02/2020 16:25:06,13240,0,24010,0,0,Off
13/02/2020 16:25:08,13230,0,24000,0,0,Bulk
13/02/2020 16:25:10,13280,140,23980,1,0,Bulk
13/02/2020 16:25:12,13240,0,12290,0,0,Off
13/02/2020 16:25:14,13240,0,24000,0,0,Off
13/02/2020 16:25:17,13260,50,24000,0,0,Bulk
13/02/2020 16:25:19,13370,300,23920,4,100,Bulk
13/02/2020 16:25:21,13240,0,11790,0,0,Off
13/02/2020 16:25:23,13240,0,24000,0,0,Off
13/02/2020 16:25:25,13270,100,24000,0,0,Bulk
13/02/2020 16:25:27,13340,360,23900,5,100,Bulk
13/02/2020 16:25:29,13240,0,24000,0,0,Off
13/02/2020 16:25:31,13240,0,24020,0,0,Off
13/02/2020 16:25:33,13280,120,23980,1,0,Bulk
13/02/2020 16:25:35,13250,0,12850,0,0,Off
13/02/2020 16:25:37,13250,0,24000,0,0,Off
13/02/2020 16:25:39,13260,30,24000,0,0,Bulk
13/02/2020 16:25:41,13350,270,23940,4,0,Bulk
13/02/2020 16:25:44,13220,0,24010,0,0,Off
13/02/2020 16:25:46,13240,0,24010,0,0,Bulk
13/02/2020 16:25:48,13310,170,23960,2,0,Bulk
13/02/2020 16:25:50,13240,-10,13770,3,0,Bulk
13/02/2020 16:25:52,13240,0,24000,0,0,Off
13/02/2020 16:25:54,13240,0,24010,0,0,Bulk
13/02/2020 16:25:56,13320,220,23960,2,0,Bulk
13/02/2020 16:25:58,13240,-10,13790,1,0,Bulk
13/02/2020 16:26:00,13240,0,24010,0,0,Off
13/02/2020 16:26:02,13250,10,24000,0,0,Bulk
13/02/2020 16:26:04,13320,220,23940,3,0,Bulk
13/02/2020 16:26:06,13240,0,12930,0,0,Off
13/02/2020 16:26:08,13240,0,24000,0,0,Off
13/02/2020 16:26:10,13250,30,24000,0,0,Bulk
